Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.98
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,39.7
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.85
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,32.95
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,34.93
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,36.83
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,145.9
943972,CLAYSTONES,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,154.4
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,11.98
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,14.45
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,33.49
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,32.92
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,33.96
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,141.3
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
943972,CLAYSTONES,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,143.4
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,10.03
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,12.62
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,13.79
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,33.63
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,35.17
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,31.04
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,71.8
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,141.9
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,147.8
943972,CLAYSTONES,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,8.24
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,12.78
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,10.99
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,37.1
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.88
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.82
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,31.85
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,34.84
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,27.23
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
943972,CLAYSTONES,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,7.89
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,14.6
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,11.0
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,60.9
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.23
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,30.8
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,37.84
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,30.01
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,133.2
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
943972,CLAYSTONES,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,8.96
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,11.9
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.3
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,33.53
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,38.27
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,31.48
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,77.9
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,160.7
943972,CLAYSTONES,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,8.28
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,12.61
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,12.27
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,52.9
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,30.89
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,35.38
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,33.31
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,74.1
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,133.5
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
943972,CLAYSTONES,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,8.13
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,13.4
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,14.85
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.17
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.24
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,32.57
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,37.48
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,35.72
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,156.2
943972,CLAYSTONES,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,150.5
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,9.85
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,13.69
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,15.62
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.18
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.13
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,34.26
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,38.96
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,35.22
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,162.1
943972,CLAYSTONES,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,149.7
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,13.1
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,13.91
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,59.7
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.82
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,54.5
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,34.94
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,40.38
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,33.46
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,86.8
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,169.2
943972,CLAYSTONES,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,9.17
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,13.57
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.66
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.79
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
