Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,37.08
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,45.21
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,33.74
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,95.7
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,156.8
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,188.6
943972,CLAYSTONES,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,12.5
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,16.57
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,14.15
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,68.8
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.54
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.83
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,39.17
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,44.55
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,36.64
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,93.1
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,165.3
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,185.6
943972,CLAYSTONES,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,156.6
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,10.32
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.09
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.9
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,39.09
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,43.59
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,38.95
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,90.6
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,181.8
943972,CLAYSTONES,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,164.8
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,11.53
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,17.21
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,16.06
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.95
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.59
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.24
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.5
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,39.8
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,46.57
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,39.98
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,92.9
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,194.1
943972,CLAYSTONES,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,10.45
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,23.58
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,14.13
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,99.0
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.7
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.91
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,108.8
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,39.41
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,54.32
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,39.77
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,111.1
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,166.6
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,227.3
943972,CLAYSTONES,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,169.9
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,10.55
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,16.85
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,17.45
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.68
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.76
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.3
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,37.45
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,43.58
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,47.0
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,182.8
943972,CLAYSTONES,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,196.4
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,11.83
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,15.6
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,17.82
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.1
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.76
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.49
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,55.3
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,40.36
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,46.21
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,43.75
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,95.9
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,170.2
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
943972,CLAYSTONES,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,183.5
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,11.68
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,15.15
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,16.99
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.29
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.33
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.15
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,125.9
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.9
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,44.03
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,56.19
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,44.71
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,107.2
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,185.3
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,233.4
943972,CLAYSTONES,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,188.5
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,13.25
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,15.32
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,15.69
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,64.2
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.26
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.29
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.09
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,50.0
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.3
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.8
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,47.85
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,44.52
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,46.25
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,99.3
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,201.1
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,188.3
943972,CLAYSTONES,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,195.0
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,14.41
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,14.5
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,60.5
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.29
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.67
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.8
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.7
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,47.35
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,43.63
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,43.74
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,99.2
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,198.7
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,183.6
943972,CLAYSTONES,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,186.1
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,15.05
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.42
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.48
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.59
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,106.1
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.2
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,50.34
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,44.88
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,41.01
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,104.4
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,210.7
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,188.4
943972,CLAYSTONES,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,176.1
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,10.41
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,13.87
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,13.35
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
