Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.73
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.14
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.33
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,48.6
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.8
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,39.38
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,49.08
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,38.66
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,103.0
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,168.0
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,204.7
943972,CLAYSTONES,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,166.7
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,10.06
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,14.73
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,63.1
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.53
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.03
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.39
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,73.4
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.9
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,128.1
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,39.46
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,54.91
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,41.25
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,112.1
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,167.7
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,227.8
943972,CLAYSTONES,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,9.25
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,14.03
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,13.7
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.02
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.63
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,122.8
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.2
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.8
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,35.68
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,51.19
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,45.56
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,105.1
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,152.3
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,211.2
943972,CLAYSTONES,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,191.6
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,10.0
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,14.46
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,60.0
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.6
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.71
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.8
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,36.36
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,47.67
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,37.52
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,101.0
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,154.2
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,198.3
943972,CLAYSTONES,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,160.1
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,12.67
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,14.7
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,12.06
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.16
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.65
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.7
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.6
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.7
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,41.59
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,42.55
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,38.91
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,89.5
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,174.2
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,177.7
943972,CLAYSTONES,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,166.1
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,15.79
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,13.71
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,12.54
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,67.2
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.78
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.61
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.33
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,53.51
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,44.75
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,36.54
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,110.1
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,222.1
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,187.1
943972,CLAYSTONES,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,156.4
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,16.72
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,13.2
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,53.9
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,69.3
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,57.2
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.27
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.47
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.98
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.1
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.6
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,44.84
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,52.46
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,39.11
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,104.7
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,188.7
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,217.6
943972,CLAYSTONES,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,165.7
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,12.95
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,14.36
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,57.8
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,61.3
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.9
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.21
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.61
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.72
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,107.4
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,44.91
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,54.32
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,40.32
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,107.7
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,225.9
943972,CLAYSTONES,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,170.0
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,15.0
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,12.44
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,14.68
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,63.7
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,52.6
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.64
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,47.6
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,45.43
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,37.68
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,97.4
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,199.4
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,189.5
943972,CLAYSTONES,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,159.4
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,14.14
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,13.02
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,13.84
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,32.3
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.7
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.26
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.5
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,43.25
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,47.47
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,34.97
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,103.3
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,183.2
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,197.9
943972,CLAYSTONES,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,9.57
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,14.86
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,35.1
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.62
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.63
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.4
