Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,37.62
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,52.15
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,38.1
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,216.4
943972,CLAYSTONES,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,161.4
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,12.21
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,14.43
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,17.28
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.59
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.94
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.4
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,39.99
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,48.3
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,36.82
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,95.8
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.4
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,201.2
943972,CLAYSTONES,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,156.5
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,15.06
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,20.14
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,38.8
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,62.8
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,84.3
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.54
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.12
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.53
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.2
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,37.49
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,48.45
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,41.9
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,92.8
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,202.0
943972,CLAYSTONES,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.9
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,7.07
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,14.53
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,21.7
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,51.2
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,90.6
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.7
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.18
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.33
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,35.88
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,46.79
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,45.24
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,91.9
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,194.4
943972,CLAYSTONES,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,189.3
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,6.78
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,14.67
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,21.0
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.28
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.91
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.69
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.2
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,33.08
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,45.59
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,44.51
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,98.7
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,142.6
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,189.3
943972,CLAYSTONES,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,186.4
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,7.07
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,14.73
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,18.1
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,75.4
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.94
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.53
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,100.5
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,35.03
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,45.4
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,42.3
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,94.3
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,150.1
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,188.7
943972,CLAYSTONES,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,176.5
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,8.78
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,14.07
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,19.59
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,39.6
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,81.7
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.26
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.92
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,40.9
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,43.25
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,49.74
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,92.8
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,172.4
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,180.3
943972,CLAYSTONES,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,207.9
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,15.77
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,17.96
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,43.0
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,74.9
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.83
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.8
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.02
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,99.4
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.9
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,45.76
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,47.18
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,49.34
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,89.7
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,190.7
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,195.6
943972,CLAYSTONES,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,207.0
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,7.95
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,16.42
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,23.08
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,96.7
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.91
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.03
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.59
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,53.8
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.5
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,112.1
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,32.64
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,57.82
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,49.7
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,123.3
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,238.6
943972,CLAYSTONES,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,207.6
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,4.7
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,14.08
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,19.67
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.79
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,28.88
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,45.07
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,40.43
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,104.5
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,188.9
943972,CLAYSTONES,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,171.4
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,14.11
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,17.78
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,76.0
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.33
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.29
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.93
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,56.4
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,21.47
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,42.14
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,38.4
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,180.1
943972,CLAYSTONES,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,162.7
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,11.28
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,17.1
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
