Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.37
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.35
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,24.77
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,36.15
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,39.14
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,90.6
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,152.1
943972,CLAYSTONES,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,164.4
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,2.24
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,18.65
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.22
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,47.9
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,23.15
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,35.72
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,36.59
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,90.5
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.4
943972,CLAYSTONES,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.9
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,2.42
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,9.25
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,12.95
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.01
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,32.3
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,26.91
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,30.93
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,29.29
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,118.1
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
943972,CLAYSTONES,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,127.6
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,2.66
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,10.71
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,10.93
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.13
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,32.2
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,25.8
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,30.13
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,23.32
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,81.4
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.2
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
943972,CLAYSTONES,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,4.61
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,9.82
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,8.78
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.73
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,32.1
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,25.98
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,26.71
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,23.38
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,90.4
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
943972,CLAYSTONES,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,2.55
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,3.53
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,5.47
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.96
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,32.0
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,21.14
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,15.96
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,19.52
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,80.9
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
943972,CLAYSTONES,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,1.45
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,3.62
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,6.12
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.25
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.8
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,18.62
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,17.34
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,16.41
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,80.3
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
943972,CLAYSTONES,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,-2.72
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,1.08
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,4.72
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,19.4
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.71
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,31.7
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,12.0
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,11.06
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,80.6
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
943972,CLAYSTONES,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,2.41
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,7.81
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,37.2
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,31.6
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,17.62
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,20.47
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,21.33
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
943972,CLAYSTONES,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,4.52
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,6.49
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,7.48
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,27.1
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,18.66
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,18.36
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,22.59
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,78.3
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
943972,CLAYSTONES,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,108.9
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,3.76
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,5.89
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,7.37
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,23.5
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,35.9
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,31.5
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
