Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,21.3
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,16.14
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,24.59
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,99.7
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,8.25
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,6.44
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,31.4
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,22.94
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,15.81
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,21.81
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,86.9
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,4.58
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,8.48
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,42.7
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,31.3
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,19.14
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,9.57
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,20.75
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,87.8
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,7.34
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,6.4
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,10.16
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,31.1
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.2
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,28.28
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,18.52
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,30.14
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,88.3
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
943972,CLAYSTONES,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,6.04
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,1.84
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,8.13
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,40.0
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,21.6
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-0.62
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,24.08
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,8.02
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,25.01
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,102.2
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,10.2
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,6.68
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,10.12
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.01
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,25.14
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,15.19
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,28.35
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,88.1
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,111.6
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,11.73
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,8.15
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,11.74
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.23
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,55.8
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,29.49
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,18.74
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,37.04
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,99.7
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.8
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
943972,CLAYSTONES,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,40.7
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,33.8
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,31.1
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,25.39
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,13.33
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,23.01
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,96.4
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.9
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,9.81
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,8.69
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,9.17
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,31.0
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,20.31
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,14.68
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,23.89
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,93.6
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.3
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,9.52
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,2.32
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-2.79
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.06
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.8
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,17.57
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,-0.53
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,10.49
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,104.6
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,2.24
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,2.35
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,3.91
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,20.7
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,22.6
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.8
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,12.15
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,-3.44
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,8.3
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,96.6
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,6.32
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,8.62
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,8.44
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
