Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,21.19
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,15.28
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,22.0
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,74.5
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,97.3
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,3.35
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,13.94
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,6.46
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,63.6
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,17.24
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,22.52
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,20.37
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,76.3
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
943972,CLAYSTONES,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,3.21
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,19.64
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,59.6
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,80.8
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,17.38
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,23.14
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,19.28
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,76.1
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
943972,CLAYSTONES,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,1.74
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,8.33
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,6.62
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,17.75
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,9.88
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,17.65
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,83.0
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.24
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,5.74
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,9.89
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,22.84
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
943972,CLAYSTONES,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,8.66
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,7.56
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,25.0
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,20.35
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,17.08
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,24.28
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,75.8
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
943972,CLAYSTONES,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,5.3
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,9.41
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,8.81
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,41.2
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.6
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,20.64
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,14.75
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,27.55
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
943972,CLAYSTONES,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,120.9
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,-2.37
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,3.34
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,28.8
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-2.28
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.76
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,53.3
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.5
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,8.04
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-1.34
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,11.5
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,83.3
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.56
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,6.89
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,5.41
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,31.7
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.4
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.87
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,60.2
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.4
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,2.62
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,9.92
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,81.0
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,-2.84
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,7.28
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-1.6
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.36
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.3
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,11.76
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,1.34
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,9.94
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,83.6
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,-1.81
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,7.68
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,5.62
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.51
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,66.2
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,30.1
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,14.29
