Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,17.25
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,-2.94
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,3.18
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,7.56
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.28
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,30.0
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,13.14
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,1.59
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,16.32
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,93.0
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,-2.52
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,2.33
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,6.29
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.82
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.9
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,2.8
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,13.06
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,81.2
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,1.96
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,7.79
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,11.8
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.7
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,15.86
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,1.02
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,18.26
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,96.0
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,1.42
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.72
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,1.02
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,11.2
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,18.0
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-0.33
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.6
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,-2.22
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,89.5
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,-1.77
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.45
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,1.17
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,11.1
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.43
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.5
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,10.08
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,-2.14
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,9.03
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,-2.16
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,0.84
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,2.57
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.3
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,12.8
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-1.22
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,29.3
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,11.8
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,2.06
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,12.2
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,84.6
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,40.2
943972,CLAYSTONES,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,-1.1
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,1.22
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,3.27
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,15.5
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-1.03
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.68
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,29.2
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,14.81
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,-2.44
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,8.97
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,97.9
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,-1.76
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,4.51
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,3.88
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,29.9
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.0
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.28
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,29.1
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,10.96
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,15.99
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.75
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,3.94
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.9
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,14.38
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,7.25
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,20.44
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,87.2
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
943972,CLAYSTONES,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,1.08
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,7.38
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,2.0
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.8
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,17.16
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,7.86
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,13.62
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,84.0
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,0.55
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,5.72
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,1.54
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,17.8
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
