Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.6
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,18.92
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,8.37
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,84.8
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
943972,CLAYSTONES,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.62
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,5.25
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,3.75
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,28.5
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,13.6
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,17.46
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,13.92
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,74.6
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.81
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,4.93
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,5.68
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,28.7
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,28.4
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,10.91
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,14.9
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,18.77
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
943972,CLAYSTONES,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,4.88
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,8.57
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,13.2
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,23.1
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,11.28
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,8.91
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,23.1
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
943972,CLAYSTONES,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,2.38
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,6.03
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,24.0
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,28.3
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,15.45
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,15.25
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,18.47
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,70.5
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,1.47
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,6.41
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,33.1
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,28.2
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,14.33
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,18.03
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,17.98
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
943972,CLAYSTONES,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,8.8
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,6.86
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,30.8
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,37.9
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,16.03
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,15.99
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,19.22
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,84.9
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
943972,CLAYSTONES,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.52
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,1.52
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,9.66
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,6.68
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,18.9
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,34.8
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,27.4
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,17.12
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,18.16
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,25.96
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,75.3
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
943972,CLAYSTONES,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,4.48
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,7.26
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,7.61
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,32.9
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,27.1
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,20.81
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,19.94
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,20.57
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,72.8
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,99.3
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
943972,CLAYSTONES,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,6.44
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,7.49
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,8.26
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,33.5
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,1.3
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,20.75
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,22.87
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,24.1
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
943972,CLAYSTONES,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,8.31
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,36.7
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.27
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,21.97
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,25.13
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,22.9
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
943972,CLAYSTONES,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
