Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,5.12
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,11.97
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,7.7
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,50.3
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.84
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.4
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,26.4
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,27.77
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,34.86
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,25.94
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.1
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,146.2
943972,CLAYSTONES,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,12.17
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,6.46
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,51.7
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,32.2
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,48.7
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,33.85
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,26.13
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,24.47
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,88.8
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,146.5
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,4.26
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,10.34
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,8.54
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,44.8
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,40.1
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,24.55
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,29.27
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,32.38
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
943972,CLAYSTONES,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,4.67
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,10.3
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,8.16
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,25.6
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,37.8
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.45
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,25.7
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,28.07
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,37.78
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,28.8
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,82.4
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,158.4
943972,CLAYSTONES,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,3.68
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,12.51
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,9.75
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,53.7
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.74
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.23
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,51.5
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.0
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,25.6
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,28.31
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,40.42
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,25.62
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,170.0
943972,CLAYSTONES,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.0
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,14.53
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,10.21
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,45.8
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.87
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,25.5
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,25.14
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,35.58
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,30.61
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,86.2
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
943972,CLAYSTONES,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,4.64
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,12.59
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,10.15
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,24.9
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,53.1
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.76
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,25.3
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,28.55
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,30.27
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,31.45
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,67.6
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,125.2
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
943972,CLAYSTONES,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,11.82
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,50.1
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,49.3
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.79
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,25.2
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,29.19
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,27.23
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,29.47
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
943972,CLAYSTONES,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,6.4
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,14.04
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,11.35
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,25.1
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,29.48
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,30.77
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,31.49
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
943972,CLAYSTONES,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,136.6
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,6.68
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,14.48
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,10.77
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,30.9
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,31.6
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,25.0
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,20.11
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,32.82
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,31.4
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
943972,CLAYSTONES,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,5.62
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,11.26
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,9.48
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,47.3
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
