Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,25.0
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,18.78
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,28.15
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,27.8
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,63.5
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
943972,CLAYSTONES,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,5.66
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,12.43
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,9.51
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,26.7
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,27.8
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,25.0
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,18.79
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,25.26
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,26.57
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,61.6
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
943972,CLAYSTONES,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,5.82
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,12.87
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,11.22
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,29.1
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,50.2
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,25.1
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,20.72
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,29.72
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,30.64
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,68.1
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
943972,CLAYSTONES,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,4.75
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,9.58
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,24.7
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,57.4
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,43.7
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,25.1
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,17.34
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,31.74
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,26.34
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,69.6
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,134.9
943972,CLAYSTONES,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,5.17
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,10.75
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,9.71
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,26.0
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,25.2
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,17.16
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,30.6
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,27.45
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,70.0
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,130.6
943972,CLAYSTONES,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,5.97
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,11.14
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,9.42
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,21.5
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,42.6
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.44
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,38.6
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,25.3
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,16.09
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,27.85
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,28.9
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,64.5
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
943972,CLAYSTONES,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,5.29
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,11.38
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,11.72
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,26.6
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,47.6
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,52.5
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.47
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,25.4
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,16.91
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,26.93
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,32.37
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.1
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
943972,CLAYSTONES,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,140.3
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,4.95
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,11.53
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,9.36
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,24.8
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,48.2
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,25.5
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,15.47
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,28.45
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,28.45
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,67.4
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,119.7
943972,CLAYSTONES,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,5.09
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,20.56
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,9.55
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,55.0
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,42.5
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.43
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,25.5
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,16.84
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,33.43
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,28.87
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,71.0
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
943972,CLAYSTONES,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,124.9
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,10.38
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,9.3
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,40.8
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.6
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,18.84
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,24.93
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,27.73
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,54.0
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
943972,CLAYSTONES,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,120.3
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,5.53
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,10.97
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,10.11
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,46.5
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,44.4
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.7
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,18.98
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,24.86
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,26.54
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,86.3
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
943972,CLAYSTONES,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,5.71
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,10.94
