Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,9.19
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,23.2
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,41.5
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.8
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,17.89
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,24.25
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,26.92
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,59.2
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
943972,CLAYSTONES,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,5.32
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,10.69
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,9.38
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,23.9
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,42.1
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.9
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,17.96
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,26.25
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,28.29
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,61.9
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
943972,CLAYSTONES,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,5.83
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,9.87
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,28.2
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,43.8
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.08
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,26.0
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,20.37
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,27.38
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,26.61
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,57.3
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
943972,CLAYSTONES,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,5.67
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,10.89
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,10.23
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,27.7
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.1
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,26.1
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,22.96
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,24.28
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,27.82
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,56.5
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,105.4
943972,CLAYSTONES,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,5.73
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,10.66
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,25.5
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,28.4
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,48.3
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,26.2
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,25.7
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,26.14
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,30.81
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,56.6
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
943972,CLAYSTONES,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,6.83
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,10.56
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,13.18
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,26.4
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,56.2
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,26.3
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,27.53
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,28.62
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,30.86
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,54.1
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
943972,CLAYSTONES,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,133.4
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,5.4
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,10.68
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,13.61
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,31.4
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,58.2
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,26.4
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,24.59
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,26.35
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,33.22
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,58.9
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
943972,CLAYSTONES,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,142.9
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,5.32
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,10.86
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,12.26
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,24.28
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,24.1
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,32.31
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,59.0
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
943972,CLAYSTONES,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,138.4
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,5.71
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,10.99
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,12.23
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,52.7
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.8
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.59
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.5
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,25.22
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,24.19
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,31.39
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,59.4
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
943972,CLAYSTONES,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,6.08
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,10.8
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,10.64
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,28.9
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,46.0
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,46.7
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.6
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,25.01
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,24.4
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,31.34
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
943972,CLAYSTONES,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,5.77
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,11.1
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,9.73
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,24.4
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,28.1
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,43.2
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
