Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.7
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,24.94
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,27.75
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,30.23
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,58.6
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
943972,CLAYSTONES,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,7.75
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,11.03
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,21.3
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,35.2
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,46.8
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,42.9
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.34
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,56.7
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.8
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,26.99
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,35.69
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,27.72
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,68.4
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,118.1
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,151.5
943972,CLAYSTONES,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,11.04
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,9.92
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,22.5
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,33.2
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,47.0
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,43.9
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.4
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.9
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,28.38
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,35.37
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,26.99
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,66.5
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,123.1
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,150.2
943972,CLAYSTONES,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,6.34
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,11.54
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,10.07
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,29.7
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,49.1
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,44.5
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,39.9
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.03
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,27.0
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,26.92
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,33.94
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,26.91
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,65.3
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
943972,CLAYSTONES,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,118.4
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,6.55
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,11.14
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,10.03
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,23.8
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,30.4
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,46.9
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.02
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,57.6
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,27.0
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,24.98
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,37.49
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,26.86
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,78.9
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,157.0
943972,CLAYSTONES,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,6.58
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,11.52
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,9.99
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,24.3
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,30.5
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,44.1
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,36.3
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.03
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.3
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,27.1
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,27.5
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,37.06
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,28.95
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,71.1
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,155.3
943972,CLAYSTONES,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,6.27
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,11.64
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,10.42
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,25.4
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,29.3
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,48.8
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,45.5
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.51
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,27.2
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,24.98
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,36.91
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,29.09
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,73.5
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
943972,CLAYSTONES,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,126.6
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,6.42
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,11.47
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,10.44
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,25.3
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,48.5
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.38
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,54.6
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,27.3
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,24.83
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,38.23
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,27.56
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,79.5
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,161.0
943972,CLAYSTONES,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,6.49
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,12.07
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,26.9
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,44.6
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.15
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,52.2
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.4
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,24.92
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,42.72
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,27.15
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,92.5
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,126.4
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,178.9
943972,CLAYSTONES,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,6.57
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,13.09
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,9.63
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,55.2
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.07
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.5
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,25.39
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,43.09
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,28.69
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,90.7
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,180.4
943972,CLAYSTONES,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,6.09
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,12.13
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,10.08
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,27.5
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,51.1
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,24.57
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,38.81
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,26.79
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,83.8
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,123.8
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
943972,CLAYSTONES,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,117.9
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,6.34
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,12.74
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,10.05
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,29.2
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,53.5
