Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,44.2
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.6
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,24.71
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,33.84
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,27.27
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,72.2
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
943972,CLAYSTONES,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,9.12
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,14.39
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,10.22
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,27.6
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,40.9
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,59.9
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,28.04
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,33.53
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,28.08
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,66.8
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,121.7
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,141.7
943972,CLAYSTONES,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,8.09
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,14.86
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,10.19
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,29.8
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,36.5
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,62.0
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,44.7
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.8
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,26.63
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,34.56
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,29.66
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,66.6
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,118.2
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
943972,CLAYSTONES,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,6.33
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,11.65
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,10.17
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,26.1
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,49.5
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,44.9
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.4
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.9
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,25.2
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,32.34
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,27.68
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,67.0
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
943972,CLAYSTONES,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
